Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.09
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
