Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
413294,Foundry Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
