Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
413294,Foundry Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
413294,Foundry Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
413294,Foundry Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.47
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.75
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
