Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
