Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.12
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.17
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.81
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.92
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,81.8
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.43
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.56
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.64
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
