Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.43
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.27
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
