Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
