Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.19
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.81
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
