Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.35
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413294,Foundry Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
