Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,17.78
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.12
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.75
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,18.86
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,58.3
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.54
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
