Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,14.1
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.5
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.4
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.67
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.96
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
