Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
