Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
