Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.96
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
413294,Foundry Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
