Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.89
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.5
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
