Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
413294,Foundry Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.06
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.7
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
