Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.94
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,69.9
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.47
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,62.7
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.92
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.79
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.75
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.11
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.12
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.74
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.27
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.99
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
