Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.21
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.73
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.79
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.9
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.81
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.01
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.79
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.07
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.81
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.08
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.31
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.16
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.0
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.68
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.9
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.53
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.43
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.66
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.2
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.43
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
413294,Foundry Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.86
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.57
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
