Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.83
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.86
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.26
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.3
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.8
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.16
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.09
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.6
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.57
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.13
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.33
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.22
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.53
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.49
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.35
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
