Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.54
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.46
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.23
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.34
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.64
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.34
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.17
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
