Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.59
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
