Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.13
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
413294,Foundry Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
413294,Foundry Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
