Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.55
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.62
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,15.59
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
413294,Foundry Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.8
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
413294,Foundry Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
