Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
