Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.6
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.94
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.18
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
